Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-28T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-28T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-28T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-28T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-28T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-28T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-28T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-28T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-28T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-28T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-28T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-28T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-28T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
