Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-28T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-28T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-28T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-28T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-28T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-28T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-28T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-28T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-28T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-28T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-28T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-28T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-28T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-28T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
