Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-28T03:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-28T02:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-28T02:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-28T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-28T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-28T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-28T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-28T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-28T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-28T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-28T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-28T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-28T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-28T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
