Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-28T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-28T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-28T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-28T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-28T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776708,The Wheatlands,2023-03-01T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776708,The Wheatlands,2023-03-01T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776708,The Wheatlands,2023-03-01T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776708,The Wheatlands,2023-03-01T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776708,The Wheatlands,2023-03-01T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776708,The Wheatlands,2023-03-01T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776708,The Wheatlands,2023-03-01T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776708,The Wheatlands,2023-03-01T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776708,The Wheatlands,2023-03-01T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776708,The Wheatlands,2023-03-01T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
