Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776708,The Wheatlands,2023-03-01T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776708,The Wheatlands,2023-03-01T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776708,The Wheatlands,2023-03-01T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776708,The Wheatlands,2023-03-01T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776708,The Wheatlands,2023-03-01T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776708,The Wheatlands,2023-03-01T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776708,The Wheatlands,2023-03-01T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776708,The Wheatlands,2023-03-01T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776708,The Wheatlands,2023-03-01T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776708,The Wheatlands,2023-03-01T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776708,The Wheatlands,2023-03-01T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776708,The Wheatlands,2023-03-01T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776708,The Wheatlands,2023-03-01T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776708,The Wheatlands,2023-03-01T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
