Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776708,The Wheatlands,2023-03-01T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776708,The Wheatlands,2023-03-01T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-01T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776708,The Wheatlands,2023-03-01T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776708,The Wheatlands,2023-03-01T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776708,The Wheatlands,2023-03-01T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776708,The Wheatlands,2023-03-01T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776708,The Wheatlands,2023-03-01T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.64
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776708,The Wheatlands,2023-03-01T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776708,The Wheatlands,2023-03-01T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.46
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776708,The Wheatlands,2023-03-01T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776708,The Wheatlands,2023-03-01T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776708,The Wheatlands,2023-03-01T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776708,The Wheatlands,2023-03-01T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-03-01T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
