Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-01T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-01T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-01T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-01T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-01T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-01T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-01T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-01T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-01T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-01T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-01T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-03-01T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-03-01T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-01T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-03-01T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
