Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-01T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-01T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-01T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-01T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-01T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-01T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776708,The Wheatlands,2023-03-01T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-01T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-01T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-01T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-01T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-01T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-01T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-01T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
