Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-01T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-01T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-01T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-01T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-02T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-02T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-02T23:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776708,The Wheatlands,2023-03-02T23:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776708,The Wheatlands,2023-03-02T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-02T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-03-02T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-02T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-02T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-02T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
