Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-02T22:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-02T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-02T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-02T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-02T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-02T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-02T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-02T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776708,The Wheatlands,2023-03-02T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776708,The Wheatlands,2023-03-02T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776708,The Wheatlands,2023-03-02T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776708,The Wheatlands,2023-03-02T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776708,The Wheatlands,2023-03-02T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-02T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-02T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
