Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-03-02T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-03-02T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-02T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-02T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776708,The Wheatlands,2023-03-02T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-02T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-02T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776708,The Wheatlands,2023-03-02T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776708,The Wheatlands,2023-03-02T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776708,The Wheatlands,2023-03-02T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776708,The Wheatlands,2023-03-02T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776708,The Wheatlands,2023-03-02T17:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776708,The Wheatlands,2023-03-02T17:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776708,The Wheatlands,2023-03-02T17:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
