Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-02T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776708,The Wheatlands,2023-03-02T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-02T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776708,The Wheatlands,2023-03-02T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-02T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-02T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-02T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-02T16:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-02T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-02T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-02T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-03-02T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776708,The Wheatlands,2023-03-02T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-03-02T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-02T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
