Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-02T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-02T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-02T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-02T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-02T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-02T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-02T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-02T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-02T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-03-02T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-02T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-02T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-02T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-02T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
