Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776708,The Wheatlands,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
776708,The Wheatlands,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776708,The Wheatlands,2023-03-02T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776708,The Wheatlands,2023-03-02T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776708,The Wheatlands,2023-03-02T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776708,The Wheatlands,2023-03-02T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-03T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-03T23:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-03T23:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-03-03T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-03T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-03T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-03T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-03T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-03T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-03T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-03T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
