Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-03T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-03T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776708,The Wheatlands,2023-03-03T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-03-03T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-03T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-03-03T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-03T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776708,The Wheatlands,2023-03-03T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-03T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-03T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-03T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-03T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-03T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-03T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
