Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-03T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776708,The Wheatlands,2023-03-03T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-03T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-03T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-03T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-03T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776708,The Wheatlands,2023-03-03T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.64
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776708,The Wheatlands,2023-03-03T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.93
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.2
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776708,The Wheatlands,2023-03-03T18:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.8
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776708,The Wheatlands,2023-03-03T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776708,The Wheatlands,2023-03-03T18:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776708,The Wheatlands,2023-03-03T17:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776708,The Wheatlands,2023-03-03T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776708,The Wheatlands,2023-03-03T17:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-03-03T17:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
