Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-03T17:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.26
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-03-03T17:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-03-03T16:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776708,The Wheatlands,2023-03-03T16:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-03-03T16:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776708,The Wheatlands,2023-03-03T16:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-03T16:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-03T16:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-03T15:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-03T15:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-03T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-03T15:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-03T15:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-03T15:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
