Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-03T14:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-03T14:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-03T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-03T14:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-03T14:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-03T14:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-03T13:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-03T13:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-03T13:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-03T13:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-03T13:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-03T13:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-03T12:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-03-03T12:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
