Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-03T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-03T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-03-03T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-03T09:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-03T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-03T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-03T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776708,The Wheatlands,2023-03-03T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-03-03T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-03T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-03T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776708,The Wheatlands,2023-03-03T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-03T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-03T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
