Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-03T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-03T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-03T07:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-03T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-03T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-03T06:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-03T06:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-03T06:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-03T06:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-03T06:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-03T06:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-03T05:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-03T05:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-03T05:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-03T05:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
