Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-03T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-03T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-03T04:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-03T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-03T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-03T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-03T04:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-03T04:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-03T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-03T03:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-03T03:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-03T03:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-03T03:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-03T03:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
