Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-03T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-03T02:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-03-03T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-03T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-03-03T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776708,The Wheatlands,2023-03-03T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-03T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-03-03T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-03-03T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776708,The Wheatlands,2023-03-03T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-03T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-03T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-03T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-03T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
