Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-04T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-04T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-04T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-04T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-04T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-04T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-04T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-04T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-04T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-04T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776708,The Wheatlands,2023-03-04T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-04T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-04T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-04T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
