Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-03-04T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-04T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776708,The Wheatlands,2023-03-04T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-04T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-03-04T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776708,The Wheatlands,2023-03-04T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776708,The Wheatlands,2023-03-04T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776708,The Wheatlands,2023-03-04T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776708,The Wheatlands,2023-03-04T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776708,The Wheatlands,2023-03-04T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776708,The Wheatlands,2023-03-04T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776708,The Wheatlands,2023-03-04T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776708,The Wheatlands,2023-03-04T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776708,The Wheatlands,2023-03-04T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776708,The Wheatlands,2023-03-04T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
