Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776708,The Wheatlands,2023-03-04T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776708,The Wheatlands,2023-03-04T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776708,The Wheatlands,2023-03-04T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776708,The Wheatlands,2023-03-04T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776708,The Wheatlands,2023-03-04T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776708,The Wheatlands,2023-03-04T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776708,The Wheatlands,2023-03-04T16:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-03-04T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-03-04T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-04T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-04T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-04T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-04T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-04T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
