Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-04T12:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-04T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776708,The Wheatlands,2023-03-04T12:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-04T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-04T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-04T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776708,The Wheatlands,2023-03-04T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-03-04T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-04T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-04T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-04T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-04T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-04T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-04T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,13.2
