Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-04T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-04T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-04T00:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-05T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-05T23:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-05T23:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-05T23:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-05T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-05T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-05T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-05T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-05T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-05T22:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-05T22:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
