Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-05T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776708,The Wheatlands,2023-03-05T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-05T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-03-05T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776708,The Wheatlands,2023-03-05T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776708,The Wheatlands,2023-03-05T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776708,The Wheatlands,2023-03-05T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-03-05T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-05T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776708,The Wheatlands,2023-03-05T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-05T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-05T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776708,The Wheatlands,2023-03-05T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776708,The Wheatlands,2023-03-05T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776708,The Wheatlands,2023-03-05T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
