Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776708,The Wheatlands,2023-03-05T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776708,The Wheatlands,2023-03-05T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776708,The Wheatlands,2023-03-05T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776708,The Wheatlands,2023-03-05T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776708,The Wheatlands,2023-03-05T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776708,The Wheatlands,2023-03-05T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776708,The Wheatlands,2023-03-05T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776708,The Wheatlands,2023-03-05T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776708,The Wheatlands,2023-03-05T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776708,The Wheatlands,2023-03-05T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776708,The Wheatlands,2023-03-05T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776708,The Wheatlands,2023-03-05T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776708,The Wheatlands,2023-03-05T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776708,The Wheatlands,2023-03-05T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
