Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776708,The Wheatlands,2023-03-05T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776708,The Wheatlands,2023-03-05T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776708,The Wheatlands,2023-03-05T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776708,The Wheatlands,2023-03-05T16:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776708,The Wheatlands,2023-03-05T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776708,The Wheatlands,2023-03-05T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776708,The Wheatlands,2023-03-05T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776708,The Wheatlands,2023-03-05T16:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-05T15:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-05T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-05T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-05T15:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-05T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-05T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
