Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-05T14:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-05T14:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-05T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-05T14:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-05T14:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-05T14:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-05T13:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-03-05T13:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776708,The Wheatlands,2023-03-05T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776708,The Wheatlands,2023-03-05T13:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-03-05T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-05T13:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-05T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-03-05T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776708,The Wheatlands,2023-03-05T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
