Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776708,The Wheatlands,2023-03-05T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776708,The Wheatlands,2023-03-05T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776708,The Wheatlands,2023-03-05T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776708,The Wheatlands,2023-03-05T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776708,The Wheatlands,2023-03-05T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776708,The Wheatlands,2023-03-05T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-05T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-05T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776708,The Wheatlands,2023-03-05T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-05T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-03-05T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-05T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-05T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-05T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
