Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-05T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776708,The Wheatlands,2023-03-05T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-03-05T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-05T09:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-05T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-05T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-05T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-05T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-05T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-05T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-05T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-05T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-05T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-05T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-05T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
