Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-05T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-05T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-05T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-05T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-05T02:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-05T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-05T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-05T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-05T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-05T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-05T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-05T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-05T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-05T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
