Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776708,The Wheatlands,2023-03-06T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776708,The Wheatlands,2023-03-06T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776708,The Wheatlands,2023-03-06T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776708,The Wheatlands,2023-03-06T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776708,The Wheatlands,2023-03-06T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776708,The Wheatlands,2023-03-06T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776708,The Wheatlands,2023-03-06T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776708,The Wheatlands,2023-03-06T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776708,The Wheatlands,2023-03-06T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776708,The Wheatlands,2023-03-06T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776708,The Wheatlands,2023-03-06T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776708,The Wheatlands,2023-03-06T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776708,The Wheatlands,2023-03-06T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776708,The Wheatlands,2023-03-06T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-03-06T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
