Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776708,The Wheatlands,2023-03-06T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776708,The Wheatlands,2023-03-06T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776708,The Wheatlands,2023-03-06T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776708,The Wheatlands,2023-03-06T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776708,The Wheatlands,2023-03-06T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776708,The Wheatlands,2023-03-06T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776708,The Wheatlands,2023-03-06T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776708,The Wheatlands,2023-03-06T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776708,The Wheatlands,2023-03-06T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776708,The Wheatlands,2023-03-06T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776708,The Wheatlands,2023-03-06T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776708,The Wheatlands,2023-03-06T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776708,The Wheatlands,2023-03-06T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776708,The Wheatlands,2023-03-06T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
