Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776708,The Wheatlands,2023-03-06T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-06T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-03-06T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-06T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-06T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-06T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-06T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-06T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-06T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-06T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-06T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-06T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-06T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-06T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-06T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
