Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-03-06T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-06T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-06T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-06T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-06T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-06T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-06T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-06T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-06T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-06T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-06T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-06T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-06T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-06T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
