Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-06T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-06T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-06T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-06T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-06T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-06T04:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-06T04:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-06T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-06T03:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-06T03:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-06T03:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-06T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-06T03:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-06T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-03-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
