Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-06T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-06T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-06T00:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-07T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-07T23:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,11.5
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-07T23:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-07T23:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,11.6
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-07T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,11.7
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-07T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,11.7
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-07T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-07T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-07T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-07T22:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-07T22:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776708,The Wheatlands,2023-03-07T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
