Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776708,The Wheatlands,2023-03-07T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776708,The Wheatlands,2023-03-07T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776708,The Wheatlands,2023-03-07T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776708,The Wheatlands,2023-03-07T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776708,The Wheatlands,2023-03-07T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-07T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-07T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-07T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776708,The Wheatlands,2023-03-07T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776708,The Wheatlands,2023-03-07T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776708,The Wheatlands,2023-03-07T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-07T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-03-07T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776708,The Wheatlands,2023-03-07T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
