Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776708,The Wheatlands,2023-03-07T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-07T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-03-07T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-03-07T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776708,The Wheatlands,2023-03-07T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776708,The Wheatlands,2023-03-07T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-07T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.51
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776708,The Wheatlands,2023-03-07T18:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776708,The Wheatlands,2023-03-07T18:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776708,The Wheatlands,2023-03-07T18:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776708,The Wheatlands,2023-03-07T17:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776708,The Wheatlands,2023-03-07T17:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776708,The Wheatlands,2023-03-07T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776708,The Wheatlands,2023-03-07T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776708,The Wheatlands,2023-03-07T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
