Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-07T14:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-07T14:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-07T14:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776708,The Wheatlands,2023-03-07T14:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-03-07T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-07T13:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776708,The Wheatlands,2023-03-07T13:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-07T13:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-07T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-03-07T13:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-07T13:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-07T12:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-07T12:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-03-07T12:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
