Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-07T12:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776708,The Wheatlands,2023-03-07T12:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-07T12:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-07T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-07T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-07T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-07T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-07T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-07T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-07T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-07T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-07T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-07T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-07T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-07T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
