Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776708,The Wheatlands,2023-03-07T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776708,The Wheatlands,2023-03-07T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776708,The Wheatlands,2023-03-07T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776708,The Wheatlands,2023-03-07T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776708,The Wheatlands,2023-03-07T02:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-07T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776708,The Wheatlands,2023-03-07T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776708,The Wheatlands,2023-03-07T01:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776708,The Wheatlands,2023-03-07T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776708,The Wheatlands,2023-03-07T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776708,The Wheatlands,2023-03-07T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776708,The Wheatlands,2023-03-07T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-03-07T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776708,The Wheatlands,2023-03-07T00:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
