Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776708,The Wheatlands,2023-03-07T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776708,The Wheatlands,2023-03-07T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-07T00:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776708,The Wheatlands,2023-03-08T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776708,The Wheatlands,2023-03-08T23:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776708,The Wheatlands,2023-03-08T23:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776708,The Wheatlands,2023-03-08T23:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776708,The Wheatlands,2023-03-08T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776708,The Wheatlands,2023-03-08T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776708,The Wheatlands,2023-03-08T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776708,The Wheatlands,2023-03-08T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776708,The Wheatlands,2023-03-08T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776708,The Wheatlands,2023-03-08T22:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776708,The Wheatlands,2023-03-08T22:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776708,The Wheatlands,2023-03-08T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
