Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776708,The Wheatlands,2023-03-08T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776708,The Wheatlands,2023-03-08T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776708,The Wheatlands,2023-03-08T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776708,The Wheatlands,2023-03-08T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776708,The Wheatlands,2023-03-08T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776708,The Wheatlands,2023-03-08T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776708,The Wheatlands,2023-03-08T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776708,The Wheatlands,2023-03-08T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-03-08T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776708,The Wheatlands,2023-03-08T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776708,The Wheatlands,2023-03-08T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776708,The Wheatlands,2023-03-08T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776708,The Wheatlands,2023-03-08T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776708,The Wheatlands,2023-03-08T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
