Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776708,The Wheatlands,2023-03-08T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776708,The Wheatlands,2023-03-08T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776708,The Wheatlands,2023-03-08T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776708,The Wheatlands,2023-03-08T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776708,The Wheatlands,2023-03-08T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-08T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-08T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776708,The Wheatlands,2023-03-08T18:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776708,The Wheatlands,2023-03-08T18:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776708,The Wheatlands,2023-03-08T18:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776708,The Wheatlands,2023-03-08T17:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776708,The Wheatlands,2023-03-08T17:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776708,The Wheatlands,2023-03-08T17:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776708,The Wheatlands,2023-03-08T17:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776708,The Wheatlands,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
