Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-08T12:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-08T12:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-08T12:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-08T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776708,The Wheatlands,2023-03-08T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776708,The Wheatlands,2023-03-08T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-08T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-08T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-08T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-08T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-08T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-03-08T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776708,The Wheatlands,2023-03-08T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-08T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-08T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
