Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-08T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-08T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-08T04:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-08T04:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-08T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-08T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-08T04:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-08T04:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-08T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-08T03:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,10.7
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-08T03:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-08T03:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-08T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-08T03:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-08T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
