Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776708,The Wheatlands,2023-03-09T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776708,The Wheatlands,2023-03-09T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776708,The Wheatlands,2023-03-09T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-03-09T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-09T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776708,The Wheatlands,2023-03-09T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776708,The Wheatlands,2023-03-09T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-03-09T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776708,The Wheatlands,2023-03-09T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776708,The Wheatlands,2023-03-09T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776708,The Wheatlands,2023-03-09T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776708,The Wheatlands,2023-03-09T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776708,The Wheatlands,2023-03-09T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776708,The Wheatlands,2023-03-09T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
