Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776708,The Wheatlands,2023-03-09T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.83
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776708,The Wheatlands,2023-03-09T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776708,The Wheatlands,2023-03-09T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776708,The Wheatlands,2023-03-09T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776708,The Wheatlands,2023-03-09T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776708,The Wheatlands,2023-03-09T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.89
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776708,The Wheatlands,2023-03-09T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.26
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.58
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776708,The Wheatlands,2023-03-09T18:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776708,The Wheatlands,2023-03-09T18:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776708,The Wheatlands,2023-03-09T18:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776708,The Wheatlands,2023-03-09T17:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776708,The Wheatlands,2023-03-09T17:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.61
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776708,The Wheatlands,2023-03-09T17:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776708,The Wheatlands,2023-03-09T17:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
