Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776708,The Wheatlands,2023-03-09T17:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.61
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776708,The Wheatlands,2023-03-09T17:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.99
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776708,The Wheatlands,2023-03-09T16:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.08
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776708,The Wheatlands,2023-03-09T16:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.21
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776708,The Wheatlands,2023-03-09T16:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776708,The Wheatlands,2023-03-09T16:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-09T16:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.87
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-09T16:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776708,The Wheatlands,2023-03-09T15:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.78
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776708,The Wheatlands,2023-03-09T15:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776708,The Wheatlands,2023-03-09T15:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776708,The Wheatlands,2023-03-09T15:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776708,The Wheatlands,2023-03-09T15:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776708,The Wheatlands,2023-03-09T15:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-09T14:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
