Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776708,The Wheatlands,2023-03-09T14:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776708,The Wheatlands,2023-03-09T14:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776708,The Wheatlands,2023-03-09T14:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776708,The Wheatlands,2023-03-09T14:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-09T14:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776708,The Wheatlands,2023-03-09T13:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-09T13:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776708,The Wheatlands,2023-03-09T13:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-03-09T13:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-03-09T13:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-09T13:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-09T12:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-09T12:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776708,The Wheatlands,2023-03-09T12:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
