Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776708,The Wheatlands,2023-03-09T12:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-09T12:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-09T12:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-09T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-03-09T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-09T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776708,The Wheatlands,2023-03-09T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-03-09T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-09T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-09T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-09T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-09T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-09T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776708,The Wheatlands,2023-03-09T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-09T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
