Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-09T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-09T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-09T09:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-09T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-09T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-09T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-09T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-09T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-09T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-09T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-09T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-09T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-09T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,9.6
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-09T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
