Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-09T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-09T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-09T04:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-09T04:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,9.7
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-09T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-09T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-09T04:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-09T04:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-09T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-09T03:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-09T03:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-09T03:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776708,The Wheatlands,2023-03-09T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-03-09T03:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776708,The Wheatlands,2023-03-09T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
