Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776708,The Wheatlands,2023-03-09T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776708,The Wheatlands,2023-03-09T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776708,The Wheatlands,2023-03-09T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776708,The Wheatlands,2023-03-09T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776708,The Wheatlands,2023-03-09T02:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776708,The Wheatlands,2023-03-09T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776708,The Wheatlands,2023-03-09T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776708,The Wheatlands,2023-03-09T01:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776708,The Wheatlands,2023-03-09T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776708,The Wheatlands,2023-03-09T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776708,The Wheatlands,2023-03-09T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776708,The Wheatlands,2023-03-09T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-03-09T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776708,The Wheatlands,2023-03-09T00:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
