Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776708,The Wheatlands,2023-03-09T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776708,The Wheatlands,2023-03-09T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776708,The Wheatlands,2023-03-09T00:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-10T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-10T23:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-10T23:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-10T23:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-10T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-10T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-10T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-10T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-10T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-10T22:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-10T22:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-10T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
