Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-10T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-10T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-10T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-10T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-03-10T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776708,The Wheatlands,2023-03-10T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-10T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776708,The Wheatlands,2023-03-10T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-10T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-10T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-10T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776708,The Wheatlands,2023-03-10T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776708,The Wheatlands,2023-03-10T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776708,The Wheatlands,2023-03-10T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
