Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776708,The Wheatlands,2023-03-10T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,10.7
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-03-10T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776708,The Wheatlands,2023-03-10T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776708,The Wheatlands,2023-03-10T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776708,The Wheatlands,2023-03-10T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-03-10T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776708,The Wheatlands,2023-03-10T18:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.18
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.46
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776708,The Wheatlands,2023-03-10T18:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.53
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776708,The Wheatlands,2023-03-10T18:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.46
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-03-10T18:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776708,The Wheatlands,2023-03-10T17:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.21
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-10T17:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.49
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-10T17:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-10T17:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
