Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-10T17:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,11.2
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-10T17:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,11.2
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-03-10T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-03-10T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776708,The Wheatlands,2023-03-10T16:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776708,The Wheatlands,2023-03-10T16:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776708,The Wheatlands,2023-03-10T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-10T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-10T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-10T15:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-10T15:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-10T15:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-10T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-10T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-10T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
