Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-10T14:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,11.4
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-10T14:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,11.3
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-10T14:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,11.2
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-10T14:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,11.1
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-10T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,11.0
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-10T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,10.9
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-10T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-10T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,10.8
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-10T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,10.7
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776708,The Wheatlands,2023-03-10T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,10.7
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776708,The Wheatlands,2023-03-10T13:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,10.6
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776708,The Wheatlands,2023-03-10T12:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776708,The Wheatlands,2023-03-10T12:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,10.5
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776708,The Wheatlands,2023-03-10T12:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
