Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776708,The Wheatlands,2023-03-10T12:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,10.4
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-03-10T12:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776708,The Wheatlands,2023-03-10T12:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,10.3
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776708,The Wheatlands,2023-03-10T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,10.2
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776708,The Wheatlands,2023-03-10T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776708,The Wheatlands,2023-03-10T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,10.1
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776708,The Wheatlands,2023-03-10T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776708,The Wheatlands,2023-03-10T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-03-10T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,10.0
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-03-10T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776708,The Wheatlands,2023-03-10T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776708,The Wheatlands,2023-03-10T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,9.9
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-03-10T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776708,The Wheatlands,2023-03-10T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,9.8
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776708,The Wheatlands,2023-03-10T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
